Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
,,2024-03-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
,,2024-03-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
,,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
,,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
,,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-03-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
,,2024-03-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
,,2024-03-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
,,2024-03-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
,,2024-03-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
,,2024-03-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
,,2024-03-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
,,2024-03-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
,,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
,,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
,,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-03-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
,,2024-03-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
,,2024-03-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
,,2024-03-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
,,2024-03-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
,,2024-03-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
,,2024-03-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
,,2024-03-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
,,2024-03-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
,,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
,,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
,,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
,,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-03-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
,,2024-03-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
,,2024-03-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
,,2024-03-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
,,2024-03-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
,,2024-03-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
,,2024-03-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
,,2024-03-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
,,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
,,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-03-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
,,2024-03-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
,,2024-03-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
,,2024-03-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
,,2024-03-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
,,2024-03-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
,,2024-03-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
,,2024-03-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
,,2024-03-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
,,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
,,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
,,2024-03-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
,,2024-03-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
,,2024-03-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
,,2024-03-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
,,2024-03-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
,,2024-03-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
,,2024-03-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
,,2024-03-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
,,2024-03-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
,,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
,,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
,,2024-03-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
,,2024-03-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
,,2024-03-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
,,2024-03-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
,,2024-03-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
,,2024-03-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
,,2024-03-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
,,2024-03-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
,,2024-03-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
,,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
,,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
,,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
,,2024-03-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
,,2024-03-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
,,2024-03-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
,,2024-03-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
,,2024-03-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
,,2024-03-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
,,2024-03-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
,,2024-03-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
,,2024-03-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
,,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.44
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.57
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
,,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
,,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
,,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-03-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
,,2024-03-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
,,2024-03-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
,,2024-03-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
,,2024-03-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
,,2024-03-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
,,2024-03-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
,,2024-03-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
,,2024-03-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
,,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
,,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
,,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
,,2024-03-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
,,2024-03-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
,,2024-03-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.7
,,2024-03-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
,,2024-03-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
,,2024-03-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
,,2024-03-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
,,2024-03-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
,,2024-03-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
,,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
,,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
,,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
,,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
,,2024-03-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
,,2024-03-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
,,2024-03-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.94
,,2024-03-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
,,2024-03-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
,,2024-03-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
,,2024-03-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
,,2024-03-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
,,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
,,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
,,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
,,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
,,2024-03-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
