Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
,,2024-03-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
,,2024-03-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.09
,,2024-03-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
,,2024-03-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
,,2024-03-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
,,2024-03-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
,,2024-03-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
,,2024-03-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
,,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
,,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
,,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
,,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
,,2024-03-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
,,2024-03-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
,,2024-03-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.69
,,2024-03-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
,,2024-03-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
,,2024-03-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
,,2024-03-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
,,2024-03-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
,,2024-03-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
,,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
,,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
,,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
,,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
,,2024-03-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
,,2024-03-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
,,2024-03-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.92
,,2024-03-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
,,2024-03-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
,,2024-03-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
,,2024-03-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
,,2024-03-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
,,2024-03-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
,,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
,,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
,,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
,,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
,,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
,,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-03-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
,,2024-03-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
,,2024-03-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
,,2024-03-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
,,2024-03-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
,,2024-03-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
,,2024-03-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
,,2024-03-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
,,2024-03-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
,,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
,,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
,,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.44
,,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
,,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
,,2024-03-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
,,2024-03-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
,,2024-03-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
,,2024-03-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
,,2024-03-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
,,2024-03-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
,,2024-03-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
,,2024-03-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
,,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
,,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
,,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
,,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
,,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
,,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
,,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
,,2024-03-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
,,2024-03-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
,,2024-03-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
,,2024-03-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
,,2024-03-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
,,2024-03-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
,,2024-03-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
,,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.94
,,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
,,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
,,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
,,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
,,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-03-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
,,2024-03-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
,,2024-03-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.96
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
,,2024-03-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
,,2024-03-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
,,2024-03-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
,,2024-03-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
,,2024-03-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
,,2024-03-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
,,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
,,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
,,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
,,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
,,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
,,2024-03-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
,,2024-03-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
,,2024-03-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
,,2024-03-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
,,2024-03-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
,,2024-03-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
,,2024-03-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
,,2024-03-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
,,2024-03-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
,,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
,,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
,,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
,,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
,,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
,,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
,,2024-03-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
,,2024-03-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
,,2024-03-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.84
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.35
,,2024-03-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
,,2024-03-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.8
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
,,2024-03-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
,,2024-03-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
,,2024-03-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
,,2024-03-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
,,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
,,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
,,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
,,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
,,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
,,2024-03-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
,,2024-03-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
,,2024-03-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.02
,,2024-03-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
,,2024-03-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
,,2024-03-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
,,2024-03-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
,,2024-03-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
,,2024-03-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
,,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
,,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
,,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.6
,,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.43
,,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
,,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
,,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
,,2024-03-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
,,2024-03-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
,,2024-03-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.45
,,2024-03-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
,,2024-03-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
,,2024-03-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
,,2024-03-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
,,2024-03-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
,,2024-03-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
