Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
,,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
,,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.72
,,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
,,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
,,2024-03-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
,,2024-03-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
,,2024-03-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
,,2024-03-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
,,2024-03-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
,,2024-03-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
,,2024-03-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
,,2024-03-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
,,2024-03-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
,,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
,,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.31
,,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
,,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
,,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
,,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
,,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
,,2024-03-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
,,2024-03-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
,,2024-03-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.67
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
,,2024-03-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
,,2024-03-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.33
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
,,2024-03-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
,,2024-03-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
,,2024-03-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
,,2024-03-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
,,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
,,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
,,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
,,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
,,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
,,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
,,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
,,2024-03-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
,,2024-03-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
,,2024-03-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.78
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
,,2024-03-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
,,2024-03-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
,,2024-03-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
,,2024-03-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
,,2024-03-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
,,2024-03-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
,,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
,,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.63
,,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
,,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
,,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
,,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
,,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
,,2024-03-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
,,2024-03-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
,,2024-03-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.01
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
,,2024-03-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
,,2024-03-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
,,2024-03-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
,,2024-03-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
,,2024-03-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
,,2024-03-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
,,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
,,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.64
,,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
,,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
,,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
,,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
,,2024-03-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
,,2024-03-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
,,2024-03-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.86
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
,,2024-03-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.1
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
,,2024-03-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
,,2024-03-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
,,2024-03-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
,,2024-03-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
,,2024-03-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
,,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
,,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
,,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.79
,,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
,,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
,,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
,,2024-03-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
,,2024-03-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
,,2024-03-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.96
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
,,2024-03-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.3
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
,,2024-03-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
,,2024-03-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
,,2024-03-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
,,2024-03-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
,,2024-03-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
,,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.12
,,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
,,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
,,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
,,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
,,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
,,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
,,2024-03-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
,,2024-03-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
,,2024-03-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
,,2024-03-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
,,2024-03-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
,,2024-03-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
,,2024-03-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
,,2024-03-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
,,2024-03-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
,,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.05
,,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
,,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
,,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
,,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
,,2024-03-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
,,2024-03-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
,,2024-03-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.06
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
,,2024-03-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
,,2024-03-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
,,2024-03-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
,,2024-03-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
,,2024-03-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
,,2024-03-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
,,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
,,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.07
,,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
,,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
,,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
,,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
,,2024-03-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
,,2024-03-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
,,2024-03-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.4
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.9
,,2024-03-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.3
,,2024-03-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
,,2024-03-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
,,2024-03-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
,,2024-03-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
,,2024-03-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
,,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
,,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.69
,,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.4
,,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
,,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-03-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
,,2024-03-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
,,2024-03-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.96
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.79
,,2024-03-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.4
,,2024-03-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
,,2024-03-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
,,2024-03-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
,,2024-03-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
,,2024-03-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
,,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
,,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
,,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
,,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
,,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
,,2024-03-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
,,2024-03-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
,,2024-03-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
