Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.16
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.67
,,2024-03-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
,,2024-03-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.3
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
,,2024-03-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
,,2024-03-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
,,2024-03-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
,,2024-03-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
,,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
,,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.65
,,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.37
,,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
,,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
,,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
,,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
,,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
,,2024-03-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
,,2024-03-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
,,2024-03-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
,,2024-03-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
,,2024-03-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
,,2024-03-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
,,2024-03-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
,,2024-03-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
,,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
,,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
,,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
,,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
,,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
,,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-03-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
,,2024-03-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
,,2024-03-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
,,2024-03-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
,,2024-03-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
,,2024-03-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
,,2024-03-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
,,2024-03-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
,,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
,,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
,,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
,,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
,,2024-03-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
,,2024-03-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
,,2024-03-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
,,2024-03-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
,,2024-03-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
,,2024-03-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
,,2024-03-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
,,2024-03-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
,,2024-03-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
,,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
,,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
,,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
,,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
,,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
,,2024-03-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
,,2024-03-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
,,2024-03-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
,,2024-03-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
,,2024-03-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
,,2024-03-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
,,2024-03-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
,,2024-03-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
,,2024-03-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
,,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
,,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
,,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
,,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
,,2024-03-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
,,2024-03-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
,,2024-03-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
,,2024-03-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
,,2024-03-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
,,2024-03-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
,,2024-03-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
,,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
,,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
,,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
,,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
,,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
,,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-03-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
,,2024-03-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
,,2024-03-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
,,2024-03-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
,,2024-03-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
,,2024-03-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
,,2024-03-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
,,2024-03-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
,,2024-03-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
,,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
,,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
,,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
,,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-03-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
,,2024-03-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
,,2024-03-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
,,2024-03-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
,,2024-03-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
,,2024-03-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
,,2024-03-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
,,2024-03-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
,,2024-03-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
,,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
,,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
,,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
,,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
,,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-03-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
,,2024-03-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
,,2024-03-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
,,2024-03-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
,,2024-03-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
,,2024-03-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
,,2024-03-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
,,2024-03-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
,,2024-03-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
,,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
,,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
,,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
,,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
,,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-03-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
,,2024-03-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
,,2024-03-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
,,2024-03-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
,,2024-03-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
,,2024-03-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
,,2024-03-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
,,2024-03-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
,,2024-03-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
,,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
,,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
,,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
,,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
,,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
,,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-03-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
,,2024-03-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
,,2024-03-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
,,2024-03-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
,,2024-03-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
,,2024-03-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
,,2024-03-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
,,2024-03-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
,,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
