Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
,,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
,,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
,,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-03-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
,,2024-03-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
,,2024-03-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
,,2024-03-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
,,2024-03-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
,,2024-03-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
,,2024-03-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
,,2024-03-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
,,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
,,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
,,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
,,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
,,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
,,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-03-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
,,2024-03-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
,,2024-03-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
,,2024-03-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
,,2024-03-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
,,2024-03-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
,,2024-03-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
,,2024-03-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
,,2024-03-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
,,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
,,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
,,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
,,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
,,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
,,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,,2024-03-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
,,2024-03-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.25
,,2024-03-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
,,2024-03-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
,,2024-03-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
,,2024-03-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
,,2024-03-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
,,2024-03-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
,,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
,,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
,,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
,,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
,,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-03-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
,,2024-03-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
,,2024-03-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.89
,,2024-03-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
,,2024-03-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
,,2024-03-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
,,2024-03-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
,,2024-03-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
,,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
,,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
,,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
,,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-03-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
,,2024-03-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
,,2024-03-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
,,2024-03-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
,,2024-03-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
,,2024-03-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
,,2024-03-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
,,2024-03-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
,,2024-03-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
,,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
,,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
,,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
,,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
,,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-03-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
,,2024-03-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
,,2024-03-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
,,2024-03-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
,,2024-03-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
,,2024-03-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
,,2024-03-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
,,2024-03-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
,,2024-03-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
,,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
,,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
,,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
,,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2024-03-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
,,2024-03-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
,,2024-03-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
,,2024-03-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
,,2024-03-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
,,2024-03-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
,,2024-03-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
,,2024-03-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
,,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
,,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
,,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
,,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
,,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-03-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
,,2024-03-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
,,2024-03-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
,,2024-03-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
,,2024-03-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
,,2024-03-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
,,2024-03-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
,,2024-03-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
,,2024-03-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
,,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
,,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
,,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
,,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
,,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
,,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-03-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
,,2024-03-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
,,2024-03-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
,,2024-03-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
,,2024-03-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
,,2024-03-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
,,2024-03-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
,,2024-03-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
,,2024-03-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
,,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
,,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
,,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
,,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-03-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
,,2024-03-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
,,2024-03-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
,,2024-03-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
,,2024-03-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
,,2024-03-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
,,2024-03-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
,,2024-03-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
,,2024-03-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
,,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
,,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
,,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
,,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
,,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
,,2024-03-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
,,2024-03-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
,,2024-03-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
,,2024-03-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
,,2024-03-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
