Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
,,2024-03-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
,,2024-03-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
,,2024-03-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
,,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
,,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
,,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
,,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
,,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
,,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
,,2024-03-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
,,2024-03-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
,,2024-03-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
,,2024-03-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
,,2024-03-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
,,2024-03-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
,,2024-03-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
,,2024-03-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
,,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
,,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
,,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
,,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2024-03-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
,,2024-03-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
,,2024-03-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
,,2024-03-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
,,2024-03-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
,,2024-03-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
,,2024-03-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
,,2024-03-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
,,2024-03-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
,,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
,,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
,,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
,,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
,,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
,,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
,,2024-03-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
,,2024-03-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
,,2024-03-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
,,2024-03-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
,,2024-03-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
,,2024-03-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
,,2024-03-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
,,2024-03-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
,,2024-03-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
,,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
,,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
,,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-03-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
,,2024-03-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
,,2024-03-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
,,2024-03-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
,,2024-03-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
,,2024-03-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
,,2024-03-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
,,2024-03-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
,,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
,,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
,,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
,,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
,,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
,,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2024-03-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
,,2024-03-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
,,2024-03-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
,,2024-03-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
,,2024-03-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
,,2024-03-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
,,2024-03-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
,,2024-03-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
,,2024-03-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
,,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
,,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
,,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
,,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
,,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
,,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-03-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
,,2024-03-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
,,2024-03-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
,,2024-03-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
,,2024-03-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
,,2024-03-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
,,2024-03-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
,,2024-03-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
,,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
,,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
,,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
,,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-03-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
,,2024-03-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
,,2024-03-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
,,2024-03-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
,,2024-03-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
,,2024-03-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
,,2024-03-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
,,2024-03-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
,,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
,,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
,,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
,,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
,,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2024-03-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
,,2024-03-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
,,2024-03-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
,,2024-03-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
,,2024-03-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
,,2024-03-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
,,2024-03-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
,,2024-03-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
,,2024-03-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
,,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
,,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
,,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
,,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
,,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
,,2024-03-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
,,2024-03-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
,,2024-03-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
,,2024-03-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
,,2024-03-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
,,2024-03-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
,,2024-03-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
,,2024-03-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
,,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
,,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
,,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-03-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
,,2024-03-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
,,2024-03-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
,,2024-03-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
,,2024-03-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
,,2024-03-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
,,2024-03-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
,,2024-03-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
,,2024-03-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
,,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
,,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
,,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
,,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
,,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
,,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
