Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
,,2024-03-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
,,2024-03-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
,,2024-03-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
,,2024-03-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
,,2024-03-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
,,2024-03-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
,,2024-03-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
,,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
,,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
,,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
,,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
,,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-03-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
,,2024-03-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
,,2024-03-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
,,2024-03-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
,,2024-03-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
,,2024-03-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
,,2024-03-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
,,2024-03-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
,,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
,,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
,,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
,,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
,,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
,,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-03-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
,,2024-03-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
,,2024-03-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
,,2024-03-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
,,2024-03-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
,,2024-03-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
,,2024-03-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
,,2024-03-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
,,2024-03-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
,,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
,,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
,,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
,,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
,,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-03-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
,,2024-03-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
,,2024-03-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
,,2024-03-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
,,2024-03-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
,,2024-03-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
,,2024-03-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
,,2024-03-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
,,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
,,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
,,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
,,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
,,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
,,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
,,2024-03-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
,,2024-03-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
,,2024-03-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
,,2024-03-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
,,2024-03-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
,,2024-03-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
,,2024-03-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
,,2024-03-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
,,2024-03-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
,,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
,,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
,,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
,,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
,,2024-03-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
,,2024-03-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
,,2024-03-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
,,2024-03-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
,,2024-03-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
,,2024-03-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
,,2024-03-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
,,2024-03-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
,,2024-03-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
,,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
,,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
,,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
,,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
,,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
,,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-03-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
,,2024-03-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
,,2024-03-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
,,2024-03-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
,,2024-03-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
,,2024-03-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
,,2024-03-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
,,2024-03-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
,,2024-03-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
,,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
,,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
,,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
,,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
,,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
,,2024-03-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
,,2024-03-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
,,2024-03-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
,,2024-03-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
,,2024-03-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
,,2024-03-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
,,2024-03-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
,,2024-03-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
,,2024-03-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
,,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
,,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
,,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
,,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
,,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-03-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
,,2024-03-25T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
,,2024-03-25T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
,,2024-03-25T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
,,2024-03-25T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
,,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
,,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-03-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
,,2024-03-25T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
,,2024-03-25T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
,,2024-03-25T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
,,2024-03-25T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
,,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
,,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-03-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
,,2024-03-25T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
,,2024-03-25T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
,,2024-03-25T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
