Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
,,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
,,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-03-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
,,2024-03-25T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
,,2024-03-25T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
,,2024-03-25T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
,,2024-03-25T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
,,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
,,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-03-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
,,2024-03-25T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
,,2024-03-25T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
,,2024-03-25T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
,,2024-03-25T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
,,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
,,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
,,2024-03-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
,,2024-03-25T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
,,2024-03-25T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
,,2024-03-25T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
,,2024-03-25T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
,,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
,,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
,,2024-03-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
,,2024-03-25T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
,,2024-03-25T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
,,2024-03-25T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
,,2024-03-25T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
,,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
,,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-03-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
,,2024-03-25T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
,,2024-03-25T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
,,2024-03-25T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
,,2024-03-25T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
,,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
,,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-03-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
,,2024-03-25T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
,,2024-03-25T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
,,2024-03-25T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
,,2024-03-25T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
,,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
,,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
,,2024-03-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
,,2024-03-25T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
,,2024-03-25T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
,,2024-03-25T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
,,2024-03-25T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
,,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
,,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
,,2024-03-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
,,2024-03-25T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
,,2024-03-25T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
,,2024-03-25T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
,,2024-03-25T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
,,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
,,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
,,2024-03-25T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
,,2024-03-25T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
,,2024-03-25T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
,,2024-03-25T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
,,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
,,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-03-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
,,2024-03-25T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
,,2024-03-25T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
,,2024-03-25T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
,,2024-03-25T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
,,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
,,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-03-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
,,2024-03-25T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
