Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
,,2024-03-25T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
,,2024-03-25T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
,,2024-03-25T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
,,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
,,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-03-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
,,2024-03-25T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
,,2024-03-25T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
,,2024-03-25T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
,,2024-03-25T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
,,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
,,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
,,2024-03-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
,,2024-03-25T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.94
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
,,2024-03-25T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
,,2024-03-25T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
,,2024-03-25T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
,,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
,,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-03-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
,,2024-03-25T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
,,2024-03-25T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
,,2024-03-25T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
,,2024-03-25T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
,,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
,,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
,,2024-03-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
,,2024-03-25T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
,,2024-03-25T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
,,2024-03-25T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
,,2024-03-25T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
,,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
,,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
,,2024-03-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
,,2024-03-25T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
,,2024-03-25T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
,,2024-03-25T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
,,2024-03-25T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
,,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
,,2024-03-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
,,2024-03-25T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
,,2024-03-25T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
,,2024-03-25T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
,,2024-03-25T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
,,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.77
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
,,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
,,2024-03-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
,,2024-03-25T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.31
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
,,2024-03-25T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
,,2024-03-25T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
,,2024-03-25T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
,,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
,,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,,2024-03-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
,,2024-03-25T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.02
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
,,2024-03-25T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
,,2024-03-25T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
,,2024-03-25T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
,,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.49
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
,,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
,,2024-03-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
,,2024-03-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
,,2024-03-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
,,2024-03-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
,,2024-03-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.64
,,2024-03-25T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
,,2024-03-25T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
,,2024-03-25T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
,,2024-03-25T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
,,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.96
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
,,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
,,2024-03-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
,,2024-03-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
,,2024-03-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
,,2024-03-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
,,2024-03-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
,,2024-03-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.26
,,2024-03-25T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
,,2024-03-25T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
,,2024-03-25T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
,,2024-03-25T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
,,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
