Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.99
,,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
,,2024-03-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
,,2024-03-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
,,2024-03-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
,,2024-03-25T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
,,2024-03-25T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
,,2024-03-25T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
,,2024-03-25T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
,,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.19
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.9
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
,,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
,,2024-03-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
,,2024-03-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
,,2024-03-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
,,2024-03-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
,,2024-03-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
,,2024-03-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.95
,,2024-03-25T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.3
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.19
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
,,2024-03-25T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
,,2024-03-25T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
,,2024-03-25T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
,,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.57
,,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
,,2024-03-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
,,2024-03-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
,,2024-03-25T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
,,2024-03-25T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
,,2024-03-25T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
,,2024-03-25T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
,,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.73
,,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
,,2024-03-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
,,2024-03-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
,,2024-03-25T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.48
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.85
,,2024-03-25T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
,,2024-03-25T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
,,2024-03-25T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
,,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.59
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.73
,,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
,,2024-03-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
,,2024-03-25T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
,,2024-03-25T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
,,2024-03-25T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
,,2024-03-25T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
,,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.5
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
,,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
,,2024-03-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
,,2024-03-25T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.43
,,2024-03-25T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
,,2024-03-25T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
,,2024-03-25T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
,,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.99
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
,,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
,,2024-03-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
,,2024-03-25T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.47
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.79
,,2024-03-25T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
,,2024-03-25T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
,,2024-03-25T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
,,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.09
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
,,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
,,2024-03-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
,,2024-03-25T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.92
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
,,2024-03-25T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
,,2024-03-25T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
,,2024-03-25T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
,,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.38
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.88
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
,,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
,,2024-03-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
,,2024-03-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
,,2024-03-25T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.31
,,2024-03-25T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
,,2024-03-25T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
,,2024-03-25T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
,,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.02
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.5
,,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
,,2024-03-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
,,2024-03-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
,,2024-03-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
,,2024-03-25T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.59
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.21
,,2024-03-25T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
,,2024-03-25T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
,,2024-03-25T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
,,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.21
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.72
,,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
,,2024-03-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
,,2024-03-25T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.61
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.15
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.33
,,2024-03-25T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
