Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.8
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
,,2024-03-25T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
,,2024-03-25T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
,,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.79
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
,,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
,,2024-03-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
,,2024-03-25T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.44
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.36
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.67
,,2024-03-25T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.7
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
,,2024-03-25T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
,,2024-03-25T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
,,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.97
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.79
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
,,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
,,2024-03-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
,,2024-03-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
,,2024-03-25T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.22
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.59
,,2024-03-25T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.2
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
,,2024-03-25T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
,,2024-03-25T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
,,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.34
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.83
,,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
,,2024-03-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
,,2024-03-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
,,2024-03-25T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.05
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.18
,,2024-03-25T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.2
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
,,2024-03-25T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
,,2024-03-25T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
,,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.36
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
,,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
,,2024-03-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
,,2024-03-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
,,2024-03-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
,,2024-03-25T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.31
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.46
,,2024-03-25T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.9
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.4
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
,,2024-03-25T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
,,2024-03-25T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
,,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.86
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.92
,,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
,,2024-03-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
,,2024-03-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
,,2024-03-25T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.9
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.41
,,2024-03-25T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
,,2024-03-25T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
,,2024-03-25T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
,,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.39
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.91
,,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
,,2024-03-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
,,2024-03-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
,,2024-03-25T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.63
,,2024-03-25T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
,,2024-03-25T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
,,2024-03-25T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
,,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.62
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
,,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
,,2024-03-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
,,2024-03-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
,,2024-03-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
,,2024-03-25T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
,,2024-03-25T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
,,2024-03-25T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
,,2024-03-25T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
,,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.24
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
,,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
,,2024-03-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
,,2024-03-25T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.94
,,2024-03-25T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
,,2024-03-25T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
,,2024-03-25T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
,,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
,,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
,,2024-03-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
,,2024-03-25T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
,,2024-03-25T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
,,2024-03-25T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
,,2024-03-25T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
,,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
,,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-03-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
,,2024-03-25T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.3
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.08
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
,,2024-03-25T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
,,2024-03-25T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
,,2024-03-25T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
,,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
,,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
