Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
,,2024-03-25T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.8
,,2024-03-25T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
,,2024-03-25T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
,,2024-03-25T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
,,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.78
,,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
,,2024-03-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
,,2024-03-25T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
,,2024-03-25T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
,,2024-03-25T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
,,2024-03-25T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
,,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.49
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
,,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
,,2024-03-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
,,2024-03-25T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
,,2024-03-25T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
,,2024-03-25T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
,,2024-03-25T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
,,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
,,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
,,2024-03-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
,,2024-03-25T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
,,2024-03-25T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
,,2024-03-25T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
,,2024-03-25T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
,,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.42
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
,,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-03-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
,,2024-03-25T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
,,2024-03-25T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
,,2024-03-25T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
,,2024-03-25T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
,,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
,,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
,,2024-03-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
,,2024-03-25T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
,,2024-03-25T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
,,2024-03-25T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
,,2024-03-25T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
,,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-03-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
,,2024-03-25T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
,,2024-03-25T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
,,2024-03-25T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
,,2024-03-25T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
,,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
,,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2024-03-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
,,2024-03-25T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.31
,,2024-03-25T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
,,2024-03-25T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
,,2024-03-25T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
,,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
,,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
,,2024-03-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
,,2024-03-25T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
,,2024-03-25T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
,,2024-03-25T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
,,2024-03-25T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
,,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
,,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2024-03-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
,,2024-03-25T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.94
,,2024-03-25T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
,,2024-03-25T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
,,2024-03-25T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
,,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-03-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
,,2024-03-25T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
,,2024-03-25T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
,,2024-03-25T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
