Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
,,2024-03-25T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
,,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
,,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
,,2024-03-25T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.46
,,2024-03-25T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
,,2024-03-25T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
,,2024-03-25T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
,,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
,,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
,,2024-03-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
,,2024-03-25T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
,,2024-03-25T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
,,2024-03-25T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
,,2024-03-25T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
,,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.52
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
,,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-03-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
,,2024-03-25T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.96
,,2024-03-25T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
,,2024-03-25T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
,,2024-03-25T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
,,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
,,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
,,2024-03-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
,,2024-03-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
,,2024-03-25T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.78
,,2024-03-25T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
,,2024-03-25T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
,,2024-03-25T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
,,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
,,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-03-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
,,2024-03-25T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.89
,,2024-03-25T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
,,2024-03-25T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
,,2024-03-25T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
,,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
,,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
,,2024-03-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
,,2024-03-25T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.74
,,2024-03-25T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
,,2024-03-25T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
,,2024-03-25T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
,,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
,,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
,,2024-03-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
,,2024-03-25T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.49
,,2024-03-25T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
,,2024-03-25T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
,,2024-03-25T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
,,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
,,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
,,2024-03-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
,,2024-03-25T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.56
,,2024-03-25T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
,,2024-03-25T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
,,2024-03-25T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
,,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
,,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,,2024-03-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
,,2024-03-25T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
,,2024-03-25T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
,,2024-03-25T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
,,2024-03-25T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
,,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
,,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-03-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
,,2024-03-25T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.84
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
,,2024-03-25T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
,,2024-03-25T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
,,2024-03-25T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
,,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.76
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
,,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
,,2024-03-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
