Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
,,2024-03-25T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.37
,,2024-03-25T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
,,2024-03-25T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
,,2024-03-25T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
,,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
,,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-03-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
,,2024-03-25T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
,,2024-03-25T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
,,2024-03-25T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
,,2024-03-25T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
,,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
,,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-03-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
,,2024-03-25T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
,,2024-03-25T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
,,2024-03-25T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
,,2024-03-25T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
,,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
,,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-03-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
,,2024-03-25T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.96
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
,,2024-03-25T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
,,2024-03-25T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
,,2024-03-25T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
,,2024-03-25T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
,,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
,,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-03-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
,,2024-03-25T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
,,2024-03-25T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.99
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
,,2024-03-25T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.1
,,2024-03-25T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
,,2024-03-25T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-25T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
,,2024-03-25T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
,,2024-03-25T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
,,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
,,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
,,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
,,2024-03-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
,,2024-03-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
,,2024-03-25T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
,,2024-03-25T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.49
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
,,2024-03-25T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
,,2024-03-25T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
,,2024-03-25T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
,,2024-03-25T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
,,2024-03-25T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
,,2024-03-25T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
,,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
,,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-03-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
,,2024-03-25T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
,,2024-03-25T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.79
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
,,2024-03-25T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
,,2024-03-25T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
,,2024-03-25T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
,,2024-03-25T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
,,2024-03-25T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-25T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
,,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
,,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
,,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
,,2024-03-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
,,2024-03-25T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
,,2024-03-25T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
,,2024-03-25T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
,,2024-03-25T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
,,2024-03-25T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
,,2024-03-25T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
,,2024-03-25T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
,,2024-03-25T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
,,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
,,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
,,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
,,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-03-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
,,2024-03-25T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
,,2024-03-25T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
,,2024-03-25T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
,,2024-03-25T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
,,2024-03-25T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
,,2024-03-25T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
,,2024-03-25T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
,,2024-03-25T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
,,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
,,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
,,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-03-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
,,2024-03-25T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
,,2024-03-25T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
,,2024-03-25T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
,,2024-03-25T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
,,2024-03-25T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
,,2024-03-25T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
,,2024-03-25T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
,,2024-03-25T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
,,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
,,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
,,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2024-03-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
,,2024-03-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
,,2024-03-25T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
,,2024-03-25T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.89
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
,,2024-03-25T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.9
,,2024-03-25T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
,,2024-03-25T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
,,2024-03-25T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
,,2024-03-25T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
,,2024-03-25T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
