Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
,,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
,,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
,,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-03-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
,,2024-03-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
,,2024-03-25T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
,,2024-03-25T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.85
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
,,2024-03-25T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.7
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
,,2024-03-25T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
,,2024-03-25T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
,,2024-03-25T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
,,2024-03-25T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
,,2024-03-25T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
,,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.34
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
,,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
,,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
,,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-03-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
,,2024-03-25T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
,,2024-03-25T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.26
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
,,2024-03-25T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
,,2024-03-25T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
,,2024-03-25T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
,,2024-03-25T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
,,2024-03-25T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
,,2024-03-25T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
,,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
,,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
,,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
,,2024-03-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
,,2024-03-25T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-25T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
,,2024-03-25T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
,,2024-03-25T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
,,2024-03-25T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
,,2024-03-25T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
,,2024-03-25T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
,,2024-03-25T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
,,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
,,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
,,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
,,2024-03-25T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
,,2024-03-25T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.32
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
,,2024-03-25T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
,,2024-03-25T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
,,2024-03-25T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
,,2024-03-25T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
,,2024-03-25T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
,,2024-03-25T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
,,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
,,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
,,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-03-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
,,2024-03-25T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
,,2024-03-25T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.18
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
,,2024-03-25T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
,,2024-03-25T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
,,2024-03-25T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
,,2024-03-25T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
,,2024-03-25T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
,,2024-03-25T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
,,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
,,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
,,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
,,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-03-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
,,2024-03-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
,,2024-03-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.59
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
,,2024-03-25T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.75
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
,,2024-03-25T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
,,2024-03-25T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
,,2024-03-25T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
,,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.35
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
,,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
,,2024-03-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
,,2024-03-25T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.7
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
,,2024-03-25T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
,,2024-03-25T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
,,2024-03-25T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
,,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
,,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
,,2024-03-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
,,2024-03-25T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.93
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.26
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
,,2024-03-25T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
,,2024-03-25T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
,,2024-03-25T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
,,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
,,2024-03-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
,,2024-03-25T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.89
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
,,2024-03-25T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
,,2024-03-25T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
,,2024-03-25T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
,,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
,,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
,,2024-03-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
,,2024-03-25T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.01
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
,,2024-03-25T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
,,2024-03-25T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
,,2024-03-25T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
,,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
,,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,,2024-03-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
,,2024-03-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
,,2024-03-25T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
