Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
,,2024-03-25T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
,,2024-03-25T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
,,2024-03-25T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
,,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
,,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
,,2024-03-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
,,2024-03-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
,,2024-03-25T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
,,2024-03-25T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
,,2024-03-25T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
,,2024-03-25T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
,,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
,,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
,,2024-03-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
,,2024-03-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
,,2024-03-25T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
,,2024-03-25T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.02
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
,,2024-03-25T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
,,2024-03-25T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
,,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
,,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
,,2024-03-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
,,2024-03-25T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.92
,,2024-03-25T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
,,2024-03-25T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
,,2024-03-25T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
,,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
,,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-03-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
,,2024-03-25T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
,,2024-03-25T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
,,2024-03-25T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
,,2024-03-25T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
,,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-03-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
,,2024-03-25T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
,,2024-03-25T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
,,2024-03-25T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
,,2024-03-25T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
,,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
,,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-03-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
,,2024-03-25T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
,,2024-03-25T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
,,2024-03-25T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
,,2024-03-25T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
,,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
,,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-03-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
,,2024-03-25T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
,,2024-03-25T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
,,2024-03-25T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
,,2024-03-25T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
,,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
,,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
,,2024-03-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
,,2024-03-25T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
,,2024-03-25T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
,,2024-03-25T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
,,2024-03-25T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
,,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
,,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-03-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
,,2024-03-25T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
,,2024-03-25T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
,,2024-03-25T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
,,2024-03-25T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
,,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
,,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-03-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
,,2024-03-25T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
,,2024-03-25T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
,,2024-03-25T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
,,2024-03-25T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
,,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
