Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
,,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
,,2024-03-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
,,2024-03-25T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
,,2024-03-25T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
,,2024-03-25T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
,,2024-03-25T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
,,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
,,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
,,2024-03-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
,,2024-03-25T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
,,2024-03-25T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
,,2024-03-25T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
,,2024-03-25T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
,,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
,,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2024-03-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
,,2024-03-25T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
,,2024-03-25T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
,,2024-03-25T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
,,2024-03-25T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
,,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
,,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-03-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
,,2024-03-25T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
,,2024-03-25T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
,,2024-03-25T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
,,2024-03-25T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
,,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
,,2024-03-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
,,2024-03-25T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
,,2024-03-25T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
,,2024-03-25T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
,,2024-03-25T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
,,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
,,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
,,2024-03-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
,,2024-03-25T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
,,2024-03-25T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
,,2024-03-25T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
,,2024-03-25T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
,,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
,,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-03-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
,,2024-03-25T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
,,2024-03-25T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
,,2024-03-25T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
,,2024-03-25T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
,,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
,,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2024-03-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
,,2024-03-25T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
,,2024-03-25T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
,,2024-03-25T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
,,2024-03-25T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
,,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
,,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
,,2024-03-25T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
,,2024-03-25T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
,,2024-03-25T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
,,2024-03-25T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
,,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
,,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-03-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
,,2024-03-25T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.23
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
,,2024-03-25T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
,,2024-03-25T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
,,2024-03-25T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
,,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
,,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-03-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
,,2024-03-25T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.47
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
,,2024-03-25T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
