Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
,,2024-03-25T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
,,2024-03-25T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
,,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
,,2024-03-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
,,2024-03-25T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
,,2024-03-25T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
,,2024-03-25T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
,,2024-03-25T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
,,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
,,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
,,2024-03-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
,,2024-03-25T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
,,2024-03-25T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
,,2024-03-25T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
,,2024-03-25T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
,,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
,,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-03-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
,,2024-03-25T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
,,2024-03-25T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
,,2024-03-25T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
,,2024-03-25T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
,,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
,,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
,,2024-03-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
,,2024-03-25T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
,,2024-03-25T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
,,2024-03-25T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
,,2024-03-25T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
,,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
,,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
,,2024-03-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
,,2024-03-25T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
,,2024-03-25T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
,,2024-03-25T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
,,2024-03-25T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
,,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
,,2024-03-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
,,2024-03-25T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
,,2024-03-25T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
,,2024-03-25T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
,,2024-03-25T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
,,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
,,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
,,2024-03-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
,,2024-03-25T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
,,2024-03-25T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
,,2024-03-25T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
,,2024-03-25T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
,,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
,,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
,,2024-03-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
,,2024-03-25T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
,,2024-03-25T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
,,2024-03-25T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
,,2024-03-25T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
,,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
,,2024-03-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
,,2024-03-25T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
,,2024-03-25T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
,,2024-03-25T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
,,2024-03-25T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
,,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
,,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
,,2024-03-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
,,2024-03-25T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
,,2024-03-25T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
,,2024-03-25T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
,,2024-03-25T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
,,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
,,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,,2024-03-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
