Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-25T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
,,2024-03-25T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
,,2024-03-25T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
,,2024-03-25T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
,,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
,,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
,,2024-03-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
,,2024-03-25T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
,,2024-03-25T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
,,2024-03-25T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
,,2024-03-25T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
,,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
,,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,,2024-03-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
,,2024-03-25T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
,,2024-03-25T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
,,2024-03-25T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
,,2024-03-25T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
,,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
,,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
,,2024-03-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
,,2024-03-25T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
,,2024-03-25T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
,,2024-03-25T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
,,2024-03-25T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
,,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
,,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,,2024-03-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
,,2024-03-25T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
,,2024-03-25T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
,,2024-03-25T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
,,2024-03-25T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
,,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
,,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-03-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
,,2024-03-25T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
,,2024-03-25T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
,,2024-03-25T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
,,2024-03-25T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
,,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
,,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
,,2024-03-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
,,2024-03-25T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
,,2024-03-25T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
,,2024-03-25T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
,,2024-03-25T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
,,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
,,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
,,2024-03-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
,,2024-03-25T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
,,2024-03-25T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
,,2024-03-25T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
,,2024-03-25T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
,,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
,,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
,,2024-03-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
,,2024-03-25T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
,,2024-03-25T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
,,2024-03-25T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
,,2024-03-25T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
,,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
,,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
,,2024-03-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
,,2024-03-25T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
,,2024-03-25T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
,,2024-03-25T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
,,2024-03-25T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
,,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
,,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-03-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
,,2024-03-25T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
,,2024-03-25T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
,,2024-03-25T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
