Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
,,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
,,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-03-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
,,2024-03-25T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
,,2024-03-25T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
,,2024-03-25T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
,,2024-03-25T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
,,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
,,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-03-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
,,2024-03-25T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
,,2024-03-25T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
,,2024-03-25T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
,,2024-03-25T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
,,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
,,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-03-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
,,2024-03-25T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
,,2024-03-25T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
,,2024-03-25T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
,,2024-03-25T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
,,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
,,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,,2024-03-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
,,2024-03-25T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
,,2024-03-25T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
,,2024-03-25T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
,,2024-03-25T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
,,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
,,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-03-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
,,2024-03-25T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
,,2024-03-25T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
,,2024-03-25T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
,,2024-03-25T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
,,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
,,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
,,2024-03-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
,,2024-03-25T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
,,2024-03-25T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
,,2024-03-25T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
,,2024-03-25T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
,,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
,,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-03-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
,,2024-03-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
,,2024-03-25T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
,,2024-03-25T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
,,2024-03-25T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
,,2024-03-25T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
,,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
,,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-03-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
,,2024-03-25T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
,,2024-03-25T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
,,2024-03-25T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
,,2024-03-25T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
,,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
,,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-03-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
,,2024-03-25T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
,,2024-03-25T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
,,2024-03-25T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
,,2024-03-25T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
,,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
,,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
,,2024-03-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
,,2024-03-25T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
,,2024-03-25T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
,,2024-03-25T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
,,2024-03-25T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
,,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
,,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-03-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
,,2024-03-25T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
