Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
,,2024-03-25T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
,,2024-03-25T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
,,2024-03-25T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
,,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
,,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-03-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
,,2024-03-25T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
,,2024-03-25T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
,,2024-03-25T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
,,2024-03-25T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
,,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
,,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-03-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
,,2024-03-25T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
,,2024-03-25T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
,,2024-03-25T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
,,2024-03-25T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
,,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
,,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
,,2024-03-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
,,2024-03-25T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
,,2024-03-25T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
,,2024-03-25T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
,,2024-03-25T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
,,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
,,2024-03-26T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
,,2024-03-26T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
,,2024-03-26T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
,,2024-03-26T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
,,2024-03-26T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
,,2024-03-26T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.72
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.92
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
,,2024-03-26T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
,,2024-03-26T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
,,2024-03-26T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
,,2024-03-26T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
,,2024-03-26T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
,,2024-03-26T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.73
,,2024-03-26T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
,,2024-03-26T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
,,2024-03-26T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.98
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
,,2024-03-26T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
,,2024-03-26T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
,,2024-03-26T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.72
,,2024-03-26T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
,,2024-03-26T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
,,2024-03-26T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.18
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.75
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
,,2024-03-26T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
,,2024-03-26T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
,,2024-03-26T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.89
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.23
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
,,2024-03-26T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
,,2024-03-26T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
,,2024-03-26T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.71
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.23
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
,,2024-03-26T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.7
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
,,2024-03-26T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
,,2024-03-26T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
,,2024-03-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
,,2024-03-26T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
