Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.66
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
,,2024-03-26T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
,,2024-03-26T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
,,2024-03-26T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.65
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-03-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
,,2024-03-26T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.47
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.89
,,2024-03-26T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
,,2024-03-26T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
,,2024-03-26T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.92
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
,,2024-03-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
,,2024-03-26T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.98
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.85
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
,,2024-03-26T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
,,2024-03-26T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
,,2024-03-26T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
,,2024-03-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
,,2024-03-26T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.24
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
,,2024-03-26T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
,,2024-03-26T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
,,2024-03-26T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.94
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
,,2024-03-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
,,2024-03-26T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.57
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.87
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
,,2024-03-26T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
,,2024-03-26T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
,,2024-03-26T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
,,2024-03-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
,,2024-03-26T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.58
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.42
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.75
,,2024-03-26T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.1
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
,,2024-03-26T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
,,2024-03-26T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.57
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.09
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.51
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
,,2024-03-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
,,2024-03-26T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.03
,,2024-03-26T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
,,2024-03-26T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
,,2024-03-26T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
,,2024-03-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
,,2024-03-26T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.85
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.64
,,2024-03-26T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
,,2024-03-26T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
,,2024-03-26T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.71
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
,,2024-03-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
,,2024-03-26T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.31
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
,,2024-03-26T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
,,2024-03-26T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
,,2024-03-26T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.81
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
,,2024-03-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
,,2024-03-26T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.25
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
,,2024-03-26T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
,,2024-03-26T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
,,2024-03-26T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.81
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
,,2024-03-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
,,2024-03-26T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.85
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
,,2024-03-26T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
,,2024-03-26T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
