Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
,,2024-03-26T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.42
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
,,2024-03-26T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
,,2024-03-26T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
,,2024-03-26T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.1
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
,,2024-03-26T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
,,2024-03-26T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
,,2024-03-26T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
,,2024-03-26T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
,,2024-03-26T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
,,2024-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
,,2024-03-26T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
,,2024-03-26T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
,,2024-03-26T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
,,2024-03-26T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
,,2024-03-26T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
,,2024-03-26T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
,,2024-03-26T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
,,2024-03-26T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
,,2024-03-26T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
,,2024-03-26T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
,,2024-03-26T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
,,2024-03-26T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2024-03-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
,,2024-03-26T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
,,2024-03-26T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
,,2024-03-26T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
,,2024-03-26T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-03-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
,,2024-03-26T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
,,2024-03-26T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
,,2024-03-26T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
,,2024-03-26T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
,,2024-03-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
,,2024-03-26T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
,,2024-03-26T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
,,2024-03-26T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,,2024-03-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
,,2024-03-26T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.54
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
,,2024-03-26T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
,,2024-03-26T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
,,2024-03-26T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-03-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
,,2024-03-26T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
,,2024-03-26T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
,,2024-03-26T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
,,2024-03-26T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
,,2024-03-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
