Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
,,2024-03-26T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
,,2024-03-26T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
,,2024-03-26T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
,,2024-03-26T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
,,2024-03-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
,,2024-03-26T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
,,2024-03-26T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
,,2024-03-26T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
,,2024-03-26T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2024-03-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
,,2024-03-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
,,2024-03-26T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.71
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
,,2024-03-26T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
,,2024-03-26T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
,,2024-03-26T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.42
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,,2024-03-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
,,2024-03-26T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
,,2024-03-26T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
,,2024-03-26T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
,,2024-03-26T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
,,2024-03-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
,,2024-03-26T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
,,2024-03-26T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
,,2024-03-26T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
,,2024-03-26T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
,,2024-03-26T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.78
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
,,2024-03-26T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
,,2024-03-26T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
,,2024-03-26T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-03-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
,,2024-03-26T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
,,2024-03-26T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
,,2024-03-26T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
,,2024-03-26T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
,,2024-03-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
,,2024-03-26T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
,,2024-03-26T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
,,2024-03-26T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
,,2024-03-26T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2024-03-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
,,2024-03-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
,,2024-03-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
,,2024-03-26T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
,,2024-03-26T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
,,2024-03-26T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
,,2024-03-26T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
,,2024-03-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
,,2024-03-26T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.67
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
,,2024-03-26T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.9
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
,,2024-03-26T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
,,2024-03-26T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-03-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
,,2024-03-26T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
,,2024-03-26T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
,,2024-03-26T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
,,2024-03-26T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
