Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2024-03-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
,,2024-03-26T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
,,2024-03-26T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
,,2024-03-26T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.54
,,2024-03-26T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-03-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
,,2024-03-26T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.91
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
,,2024-03-26T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
,,2024-03-26T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
,,2024-03-26T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
,,2024-03-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.35
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
,,2024-03-26T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.36
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.47
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
,,2024-03-26T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
,,2024-03-26T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
,,2024-03-26T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2024-03-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
,,2024-03-26T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
,,2024-03-26T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
,,2024-03-26T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
,,2024-03-26T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-03-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
,,2024-03-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
,,2024-03-26T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.04
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
,,2024-03-26T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
,,2024-03-26T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
,,2024-03-26T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-03-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
,,2024-03-26T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.01
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
,,2024-03-26T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
,,2024-03-26T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
,,2024-03-26T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
,,2024-03-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
,,2024-03-26T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.6
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
,,2024-03-26T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.7
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
,,2024-03-26T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
,,2024-03-26T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.48
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-03-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
,,2024-03-26T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.4
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
,,2024-03-26T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
,,2024-03-26T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
,,2024-03-26T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
,,2024-03-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
,,2024-03-26T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
,,2024-03-26T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
,,2024-03-26T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
,,2024-03-26T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
,,2024-03-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
,,2024-03-26T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
,,2024-03-26T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
,,2024-03-26T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
,,2024-03-26T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-03-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
,,2024-03-26T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
,,2024-03-26T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
