Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
,,2024-03-26T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
,,2024-03-26T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-03-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
,,2024-03-26T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.95
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
,,2024-03-26T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
,,2024-03-26T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
,,2024-03-26T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-03-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
,,2024-03-26T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
,,2024-03-26T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
,,2024-03-26T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
,,2024-03-26T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-03-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
,,2024-03-26T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.76
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.25
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
,,2024-03-26T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
,,2024-03-26T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
,,2024-03-26T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-03-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
,,2024-03-26T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
,,2024-03-26T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
,,2024-03-26T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
,,2024-03-26T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-03-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
,,2024-03-26T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.03
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.58
,,2024-03-26T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
,,2024-03-26T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
,,2024-03-26T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2024-03-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
,,2024-03-26T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
,,2024-03-26T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
,,2024-03-26T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
,,2024-03-26T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
,,2024-03-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
,,2024-03-26T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.93
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.94
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
,,2024-03-26T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
,,2024-03-26T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
,,2024-03-26T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
,,2024-03-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
,,2024-03-26T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.26
,,2024-03-26T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
,,2024-03-26T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
,,2024-03-26T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
,,2024-03-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
,,2024-03-26T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
,,2024-03-26T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
,,2024-03-26T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
,,2024-03-26T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-03-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
,,2024-03-26T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.3
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.6
,,2024-03-26T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
,,2024-03-26T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
,,2024-03-26T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
