Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-03-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
,,2024-03-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
,,2024-03-26T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.54
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
,,2024-03-26T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
,,2024-03-26T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
,,2024-03-26T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.17
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-03-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
,,2024-03-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
,,2024-03-26T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.84
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
,,2024-03-26T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
,,2024-03-26T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
,,2024-03-26T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-03-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
,,2024-03-26T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
,,2024-03-26T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
,,2024-03-26T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
,,2024-03-26T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-03-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
,,2024-03-26T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
,,2024-03-26T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
,,2024-03-26T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
,,2024-03-26T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-03-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
,,2024-03-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
,,2024-03-26T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
,,2024-03-26T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
,,2024-03-26T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
,,2024-03-26T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
,,2024-03-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
,,2024-03-26T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
,,2024-03-26T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
,,2024-03-26T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
,,2024-03-26T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
,,2024-03-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
,,2024-03-26T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.24
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
,,2024-03-26T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
,,2024-03-26T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
,,2024-03-26T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-03-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
,,2024-03-26T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
,,2024-03-26T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
,,2024-03-26T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
,,2024-03-26T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-03-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
,,2024-03-26T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
,,2024-03-26T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
,,2024-03-26T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
,,2024-03-26T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
,,2024-03-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
,,2024-03-26T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
,,2024-03-26T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
,,2024-03-26T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
,,2024-03-26T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-03-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
,,2024-03-26T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
,,2024-03-26T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
,,2024-03-26T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
