Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
,,2024-03-26T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
,,2024-03-26T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
,,2024-03-26T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
,,2024-03-26T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
,,2024-03-26T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-03-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
,,2024-03-26T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
,,2024-03-26T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
,,2024-03-26T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
,,2024-03-26T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-03-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
,,2024-03-26T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
,,2024-03-26T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
,,2024-03-26T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
,,2024-03-26T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-03-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
,,2024-03-26T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
,,2024-03-26T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
,,2024-03-26T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
,,2024-03-26T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
,,2024-03-26T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
,,2024-03-26T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
,,2024-03-26T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-03-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-26T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
,,2024-03-26T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
,,2024-03-26T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
,,2024-03-26T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-03-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
,,2024-03-26T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
,,2024-03-26T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
,,2024-03-26T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
,,2024-03-26T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2024-03-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
,,2024-03-26T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
,,2024-03-26T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
,,2024-03-26T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
,,2024-03-26T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
,,2024-03-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
,,2024-03-26T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
,,2024-03-26T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
,,2024-03-26T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
,,2024-03-26T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-03-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
,,2024-03-26T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
,,2024-03-26T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
,,2024-03-26T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
,,2024-03-26T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-03-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
