Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
,,2024-03-26T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
,,2024-03-26T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
,,2024-03-26T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
,,2024-03-26T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2024-03-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
,,2024-03-26T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
,,2024-03-26T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
,,2024-03-26T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
,,2024-03-26T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
,,2024-03-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
,,2024-03-26T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
,,2024-03-26T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
,,2024-03-26T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
,,2024-03-26T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-03-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
,,2024-03-26T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
,,2024-03-26T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
,,2024-03-26T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
,,2024-03-26T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-03-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
,,2024-03-26T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
,,2024-03-26T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
,,2024-03-26T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
,,2024-03-26T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
,,2024-03-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
,,2024-03-26T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
,,2024-03-26T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
,,2024-03-26T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
,,2024-03-26T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-03-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
,,2024-03-26T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
,,2024-03-26T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
,,2024-03-26T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
,,2024-03-26T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
,,2024-03-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
,,2024-03-26T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
,,2024-03-26T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
,,2024-03-26T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
,,2024-03-26T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
,,2024-03-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
,,2024-03-26T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
,,2024-03-26T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
,,2024-03-26T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
,,2024-03-26T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
,,2024-03-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
,,2024-03-26T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
,,2024-03-26T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
,,2024-03-26T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
,,2024-03-26T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-03-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
,,2024-03-26T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
,,2024-03-26T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
,,2024-03-26T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
,,2024-03-26T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
