Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
,,2024-03-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
,,2024-03-26T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
,,2024-03-26T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
,,2024-03-26T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
,,2024-03-26T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
,,2024-03-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
,,2024-03-26T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
,,2024-03-26T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
,,2024-03-26T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
,,2024-03-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
,,2024-03-26T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
,,2024-03-26T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
,,2024-03-26T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
,,2024-03-26T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
,,2024-03-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
,,2024-03-26T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
,,2024-03-26T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
,,2024-03-26T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
,,2024-03-26T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-03-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
,,2024-03-26T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
,,2024-03-26T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
,,2024-03-26T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
,,2024-03-26T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
,,2024-03-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
,,2024-03-26T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
,,2024-03-26T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
,,2024-03-26T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
,,2024-03-26T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-03-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
,,2024-03-26T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
,,2024-03-26T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
,,2024-03-26T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
,,2024-03-26T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-03-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
,,2024-03-26T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
,,2024-03-26T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
,,2024-03-26T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
,,2024-03-26T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-03-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
,,2024-03-26T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
,,2024-03-26T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
,,2024-03-26T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
,,2024-03-26T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-03-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
,,2024-03-26T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
,,2024-03-26T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
,,2024-03-26T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
,,2024-03-26T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
,,2024-03-26T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
