Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
,,2024-03-26T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
,,2024-03-26T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
,,2024-03-26T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
,,2024-03-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
,,2024-03-26T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
,,2024-03-26T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
,,2024-03-26T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
,,2024-03-26T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-03-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
,,2024-03-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
,,2024-03-26T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
,,2024-03-26T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
,,2024-03-26T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
,,2024-03-26T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-03-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
,,2024-03-26T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
,,2024-03-26T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
,,2024-03-26T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
,,2024-03-26T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-03-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
,,2024-03-26T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
,,2024-03-26T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
,,2024-03-26T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
,,2024-03-26T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-03-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
,,2024-03-26T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
,,2024-03-26T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
,,2024-03-26T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
,,2024-03-26T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
,,2024-03-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
,,2024-03-26T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
,,2024-03-26T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
,,2024-03-26T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
,,2024-03-26T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
,,2024-03-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
,,2024-03-26T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
,,2024-03-26T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
,,2024-03-26T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
,,2024-03-26T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2024-03-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
,,2024-03-26T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
,,2024-03-26T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
,,2024-03-26T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
,,2024-03-26T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-03-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
,,2024-03-26T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
,,2024-03-26T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
,,2024-03-26T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
,,2024-03-26T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
,,2024-03-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
,,2024-03-26T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
,,2024-03-26T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
,,2024-03-26T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
,,2024-03-26T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
