Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2024-03-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
,,2024-03-26T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
,,2024-03-26T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
,,2024-03-26T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
,,2024-03-26T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
,,2024-03-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
,,2024-03-26T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
,,2024-03-26T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
,,2024-03-26T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
,,2024-03-26T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-03-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
,,2024-03-26T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
,,2024-03-26T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
,,2024-03-26T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
,,2024-03-26T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2024-03-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
,,2024-03-26T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
,,2024-03-26T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
,,2024-03-26T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
,,2024-03-26T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-03-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
,,2024-03-26T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
,,2024-03-26T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
,,2024-03-26T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
,,2024-03-26T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
,,2024-03-27T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
,,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
,,2024-03-27T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
,,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
,,2024-03-27T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
,,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
,,2024-03-27T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
,,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
,,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
,,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
,,2024-03-27T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
,,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
,,2024-03-27T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
,,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
,,2024-03-27T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
,,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
,,2024-03-27T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
,,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
,,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
,,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-03-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
,,2024-03-27T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
,,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
,,2024-03-27T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
,,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
,,2024-03-27T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
,,2024-03-27T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
,,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
,,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
,,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
,,2024-03-27T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
,,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
,,2024-03-27T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
,,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
,,2024-03-27T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
,,2024-03-27T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
,,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
,,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
,,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
,,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
,,2024-03-27T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
,,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
,,2024-03-27T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
,,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
,,2024-03-27T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
,,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
,,2024-03-27T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
,,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
,,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
,,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
,,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
,,2024-03-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
,,2024-03-27T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
,,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
,,2024-03-27T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
,,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
