Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
,,2024-03-27T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
,,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
,,2024-03-27T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
,,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
,,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
,,2024-03-27T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
,,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
,,2024-03-27T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
,,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
,,2024-03-27T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
,,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
,,2024-03-27T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
,,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
,,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
,,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
,,2024-03-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
,,2024-03-27T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
,,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
,,2024-03-27T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
,,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
,,2024-03-27T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
,,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
,,2024-03-27T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
,,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
,,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
,,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-03-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
,,2024-03-27T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
,,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
,,2024-03-27T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
,,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
,,2024-03-27T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
,,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
,,2024-03-27T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
,,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
,,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
,,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
,,2024-03-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
,,2024-03-27T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
,,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.17
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
,,2024-03-27T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
,,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
,,2024-03-27T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
,,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
,,2024-03-27T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
,,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
,,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
,,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
,,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
,,2024-03-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
,,2024-03-27T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
,,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
,,2024-03-27T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
,,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
,,2024-03-27T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
,,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
,,2024-03-27T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
,,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
,,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
,,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
,,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
,,2024-03-27T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
,,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
,,2024-03-27T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
,,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
,,2024-03-27T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
,,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
,,2024-03-27T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
,,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
,,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
,,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
,,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
,,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
,,2024-03-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
,,2024-03-27T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
,,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
,,2024-03-27T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
,,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
,,2024-03-27T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
,,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
,,2024-03-27T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
,,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
,,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
,,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
,,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
,,2024-03-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
,,2024-03-27T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
,,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
,,2024-03-27T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
,,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
,,2024-03-27T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
,,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
,,2024-03-27T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
,,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
,,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
,,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
,,2024-03-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
,,2024-03-27T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
,,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
,,2024-03-27T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
,,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
,,2024-03-27T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
,,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
,,2024-03-27T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
,,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
,,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
,,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-03-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
,,2024-03-27T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
,,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
,,2024-03-27T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
,,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
,,2024-03-27T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
,,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
,,2024-03-27T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
,,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
,,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
,,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
,,2024-03-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
