Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
,,2024-03-27T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
,,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
,,2024-03-27T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
,,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
,,2024-03-27T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
,,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
,,2024-03-27T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
,,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
,,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
,,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
,,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
,,2024-03-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
,,2024-03-27T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
,,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.74
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.52
,,2024-03-27T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
,,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
,,2024-03-27T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
,,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
,,2024-03-27T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
,,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
,,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.8
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
,,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
,,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
,,2024-03-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
,,2024-03-27T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
,,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.54
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
,,2024-03-27T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
,,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
,,2024-03-27T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
,,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
,,2024-03-27T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
,,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
,,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
,,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
,,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
,,2024-03-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
,,2024-03-27T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
,,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.96
,,2024-03-27T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
,,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
,,2024-03-27T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
,,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
,,2024-03-27T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
,,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
,,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
,,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
,,2024-03-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
,,2024-03-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
,,2024-03-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
,,2024-03-27T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
,,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.78
,,2024-03-27T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
,,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
,,2024-03-27T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
,,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
,,2024-03-27T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
,,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
,,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
,,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
,,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
,,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
,,2024-03-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
,,2024-03-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
,,2024-03-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
,,2024-03-27T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
,,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
,,2024-03-27T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
,,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
,,2024-03-27T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
,,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
,,2024-03-27T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
,,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
,,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.44
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.91
,,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
,,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
,,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
,,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
,,2024-03-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
,,2024-03-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.2
,,2024-03-27T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
,,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.52
,,2024-03-27T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
,,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
,,2024-03-27T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
,,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
,,2024-03-27T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
,,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
,,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.17
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
,,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
,,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
,,2024-03-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
,,2024-03-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
,,2024-03-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.75
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.04
,,2024-03-27T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.9
,,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.62
,,2024-03-27T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
,,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
,,2024-03-27T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
,,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
,,2024-03-27T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
,,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
,,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.06
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
,,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
,,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
,,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
,,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
,,2024-03-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
,,2024-03-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
,,2024-03-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
,,2024-03-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.64
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
,,2024-03-27T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.8
,,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.1
,,2024-03-27T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
,,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
,,2024-03-27T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
,,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
,,2024-03-27T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
,,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
,,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.08
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.37
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.66
,,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
,,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
,,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
,,2024-03-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
,,2024-03-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
,,2024-03-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
,,2024-03-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.28
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
,,2024-03-27T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.0
,,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.3
,,2024-03-27T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
,,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
,,2024-03-27T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
,,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
,,2024-03-27T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
,,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
,,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.67
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.6
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.93
,,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
,,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
,,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
,,2024-03-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
,,2024-03-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
,,2024-03-27T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
,,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.38
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
,,2024-03-27T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
,,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.52
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
,,2024-03-27T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
,,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
