Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
,,2024-03-27T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
,,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
,,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.84
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.03
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.38
,,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
,,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
,,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
,,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
,,2024-03-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
,,2024-03-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.69
,,2024-03-27T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
,,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.3
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.09
,,2024-03-27T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
,,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
,,2024-03-27T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
,,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
,,2024-03-27T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
,,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
,,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.29
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.34
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.31
,,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
,,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
,,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
,,2024-03-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
,,2024-03-27T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
,,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.06
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.19
,,2024-03-27T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
,,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
,,2024-03-27T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
,,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
,,2024-03-27T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
,,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
,,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.82
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
,,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
,,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
,,2024-03-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
,,2024-03-27T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
,,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.23
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.5
,,2024-03-27T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
,,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
,,2024-03-27T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
,,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
,,2024-03-27T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
,,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
,,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.41
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.87
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.51
,,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
,,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
,,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
,,2024-03-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
,,2024-03-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
,,2024-03-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
,,2024-03-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
,,2024-03-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
,,2024-03-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
,,2024-03-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
,,2024-03-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.62
,,2024-03-27T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
,,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.38
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.58
,,2024-03-27T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
,,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
,,2024-03-27T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
,,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
,,2024-03-27T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
,,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
,,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.7
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.5
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.06
,,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
,,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
,,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
,,2024-03-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
,,2024-03-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
,,2024-03-27T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
,,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.79
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.15
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.01
,,2024-03-27T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
,,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.7
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
,,2024-03-27T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
,,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
,,2024-03-27T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
,,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
,,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.57
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.24
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.68
,,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
,,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
,,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
,,2024-03-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
,,2024-03-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
,,2024-03-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
,,2024-03-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
,,2024-03-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.89
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
,,2024-03-27T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
,,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.29
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.29
,,2024-03-27T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
,,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
,,2024-03-27T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
,,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
,,2024-03-27T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
,,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
,,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.45
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.4
,,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
,,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
,,2024-03-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
,,2024-03-27T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
,,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.89
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.91
,,2024-03-27T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
,,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.2
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
,,2024-03-27T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
,,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
,,2024-03-27T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
,,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
,,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.79
,,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
,,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
,,2024-03-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
,,2024-03-27T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
,,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.59
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
,,2024-03-27T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
,,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
,,2024-03-27T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
,,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
,,2024-03-27T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
,,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
,,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.38
,,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
,,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
,,2024-03-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
,,2024-03-27T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
,,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.09
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.51
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.51
,,2024-03-27T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
,,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
,,2024-03-27T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
,,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
,,2024-03-27T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
,,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.48
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.58
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.92
,,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
,,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
,,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
,,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-03-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
,,2024-03-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.06
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
,,2024-03-27T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
,,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.85
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
,,2024-03-27T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.1
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
,,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
,,2024-03-27T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
,,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
,,2024-03-27T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
,,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
,,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.58
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
,,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
,,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
,,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
,,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
,,2024-03-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
,,2024-03-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
,,2024-03-27T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
