Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
,,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.39
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.73
,,2024-03-27T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
,,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
,,2024-03-27T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
,,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
,,2024-03-27T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
,,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
,,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.55
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.52
,,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
,,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
,,2024-03-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
,,2024-03-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
,,2024-03-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.73
,,2024-03-27T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
,,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.94
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.25
,,2024-03-27T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
,,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-27T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
,,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
,,2024-03-27T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
,,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
,,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.06
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.99
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.61
,,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
,,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
,,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
,,2024-03-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.06
,,2024-03-27T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
,,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.04
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.68
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.66
,,2024-03-27T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.0
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
,,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
,,2024-03-27T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
,,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
,,2024-03-27T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
,,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
,,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.08
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.5
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.87
,,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
,,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
,,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
,,2024-03-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
,,2024-03-27T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
,,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.17
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
,,2024-03-27T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.1
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
,,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
,,2024-03-27T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
,,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
,,2024-03-27T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
,,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
,,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.04
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.43
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
,,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
,,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
,,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
,,2024-03-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
,,2024-03-27T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
,,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.39
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
,,2024-03-27T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
,,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
,,2024-03-27T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
,,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
,,2024-03-27T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
,,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
,,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.68
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
,,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
,,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
,,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-03-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
,,2024-03-27T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
,,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
,,2024-03-27T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
,,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
,,2024-03-27T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
,,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
,,2024-03-27T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
,,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
,,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
,,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
,,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
,,2024-03-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
,,2024-03-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
,,2024-03-27T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
,,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.29
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
,,2024-03-27T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
,,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
,,2024-03-27T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
,,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
,,2024-03-27T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
,,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
,,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.02
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
,,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
,,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
,,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
,,2024-03-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
,,2024-03-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
,,2024-03-27T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
,,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
,,2024-03-27T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
,,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
,,2024-03-27T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
,,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
,,2024-03-27T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
,,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
,,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.22
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.08
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
,,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
,,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
,,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-03-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
,,2024-03-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.96
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.75
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
,,2024-03-27T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
,,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.16
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
,,2024-03-27T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
,,2024-03-27T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
,,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
,,2024-03-27T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
,,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
,,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
,,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
,,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
,,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
,,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
,,2024-03-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
,,2024-03-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
,,2024-03-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.83
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.74
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
,,2024-03-27T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
,,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.38
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
,,2024-03-27T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
,,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
,,2024-03-27T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
,,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
,,2024-03-27T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
,,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
,,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
,,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
,,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
,,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
,,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
,,2024-03-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
,,2024-03-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
,,2024-03-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
,,2024-03-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
,,2024-03-27T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
,,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.36
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
,,2024-03-27T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.5
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
,,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
,,2024-03-27T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
,,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
,,2024-03-27T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
,,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
,,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
