Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.96
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
,,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
,,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
,,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
,,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
,,2024-03-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
,,2024-03-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
,,2024-03-27T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
,,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.6
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
,,2024-03-27T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
,,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
,,2024-03-27T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
,,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
,,2024-03-27T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
,,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
,,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.07
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
,,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
,,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
,,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
,,2024-03-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
,,2024-03-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
,,2024-03-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
,,2024-03-27T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
,,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.04
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
,,2024-03-27T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
,,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
,,2024-03-27T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
,,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
,,2024-03-27T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
,,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
,,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.06
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
,,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
,,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
,,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
,,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
,,2024-03-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
,,2024-03-27T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
,,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
,,2024-03-27T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
,,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
,,2024-03-27T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
,,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
,,2024-03-27T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
,,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
,,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
,,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-03-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
,,2024-03-27T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
,,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
,,2024-03-27T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
,,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
,,2024-03-27T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
,,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
,,2024-03-27T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
,,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
,,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
,,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
,,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
,,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-03-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
,,2024-03-27T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
,,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.09
,,2024-03-27T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
,,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
,,2024-03-27T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
,,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
,,2024-03-27T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
,,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
,,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
,,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
,,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-03-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
,,2024-03-27T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
,,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
,,2024-03-27T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
,,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
,,2024-03-27T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
,,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
,,2024-03-27T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
,,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
,,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
,,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
,,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-03-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
,,2024-03-27T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
,,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.95
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
,,2024-03-27T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
,,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
,,2024-03-27T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
,,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
,,2024-03-27T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
,,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
,,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
,,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
,,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
,,2024-03-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
,,2024-03-27T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
,,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
,,2024-03-27T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
,,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
,,2024-03-27T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
,,2024-03-27T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
,,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
,,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
,,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
,,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
,,2024-03-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
,,2024-03-27T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
,,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.49
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
,,2024-03-27T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.0
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
,,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
,,2024-03-27T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
,,2024-03-27T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
,,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
,,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
,,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
,,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
,,2024-03-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
,,2024-03-27T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
,,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
,,2024-03-27T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
,,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
,,2024-03-27T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
,,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
,,2024-03-27T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
,,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
,,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
,,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
,,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
,,2024-03-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
,,2024-03-27T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
,,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.95
,,2024-03-27T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
