Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
,,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
,,2024-03-27T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
,,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
,,2024-03-27T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
,,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
,,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
,,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
,,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
,,2024-03-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
,,2024-03-27T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
,,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
,,2024-03-27T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
,,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
,,2024-03-27T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
,,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
,,2024-03-27T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
,,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
,,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
,,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
,,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
,,2024-03-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
,,2024-03-27T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
,,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
,,2024-03-27T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
,,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
,,2024-03-27T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
,,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
,,2024-03-27T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
,,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
,,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
,,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
,,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2024-03-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
,,2024-03-27T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
,,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
,,2024-03-27T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
,,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
,,2024-03-27T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
,,2024-03-27T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
,,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
,,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
,,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
,,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-03-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
,,2024-03-27T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
,,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
,,2024-03-27T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
,,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
,,2024-03-27T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
,,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
,,2024-03-27T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
,,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
,,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
,,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
,,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-03-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
,,2024-03-27T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
,,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
,,2024-03-27T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
,,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
,,2024-03-27T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
,,2024-03-27T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
,,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
,,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
,,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
,,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
,,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-03-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
,,2024-03-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
,,2024-03-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
,,2024-03-27T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
,,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
,,2024-03-27T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
,,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
,,2024-03-27T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
,,2024-03-27T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
,,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
,,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
,,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
,,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
,,2024-03-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
,,2024-03-27T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
,,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
,,2024-03-27T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
,,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
,,2024-03-27T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
,,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
,,2024-03-27T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
,,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
,,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
,,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
,,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
,,2024-03-27T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
,,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.7
,,2024-03-27T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
,,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
,,2024-03-27T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
,,2024-03-27T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
,,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
,,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
,,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
,,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-03-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
,,2024-03-27T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
,,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
,,2024-03-27T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
,,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
,,2024-03-27T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
,,2024-03-27T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
,,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
,,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
,,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-03-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
,,2024-03-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
,,2024-03-27T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
,,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.51
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
,,2024-03-27T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
,,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
,,2024-03-27T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
,,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
,,2024-03-27T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
,,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
,,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
,,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
