Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
,,2024-03-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
,,2024-03-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
,,2024-03-27T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
,,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.46
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
,,2024-03-27T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
,,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
,,2024-03-27T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
,,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
,,2024-03-27T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
,,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
,,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.67
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
,,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
,,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
,,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
,,2024-03-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
,,2024-03-27T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
,,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
,,2024-03-27T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
,,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
,,2024-03-27T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
,,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
,,2024-03-27T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
,,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
,,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
,,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
,,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-03-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
,,2024-03-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
,,2024-03-27T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
,,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.91
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
,,2024-03-27T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
,,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
,,2024-03-27T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
,,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
,,2024-03-27T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
,,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
,,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
,,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
,,2024-03-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
,,2024-03-27T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
,,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
,,2024-03-27T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
,,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
,,2024-03-27T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
,,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
,,2024-03-27T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
,,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
,,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
,,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
,,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
,,2024-03-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
,,2024-03-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
,,2024-03-27T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
,,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
,,2024-03-27T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
,,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
,,2024-03-27T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
,,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
,,2024-03-27T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
,,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
,,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
,,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-03-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
,,2024-03-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
,,2024-03-27T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
,,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
,,2024-03-27T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
,,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
,,2024-03-27T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
,,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
,,2024-03-27T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
,,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
,,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
,,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
,,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-03-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
,,2024-03-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
,,2024-03-27T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
,,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.25
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
,,2024-03-27T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
,,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
,,2024-03-27T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
,,2024-03-27T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
,,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
,,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
,,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
,,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
,,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-03-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
,,2024-03-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
,,2024-03-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
,,2024-03-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
,,2024-03-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
,,2024-03-27T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
,,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.42
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
,,2024-03-27T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
,,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
,,2024-03-27T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
,,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
,,2024-03-27T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
,,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
,,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
,,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
,,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-03-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
,,2024-03-27T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
,,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
,,2024-03-27T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
,,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
,,2024-03-27T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
,,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
,,2024-03-27T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
,,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
,,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
,,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
,,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-03-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
,,2024-03-27T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
,,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
,,2024-03-27T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
,,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
,,2024-03-27T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
,,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
,,2024-03-27T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
,,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
,,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
,,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
,,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
,,2024-03-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
,,2024-03-27T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
,,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
,,2024-03-27T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
,,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
,,2024-03-27T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
