Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
,,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
,,2024-03-27T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
,,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
,,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
,,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
,,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-03-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
,,2024-03-27T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
,,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
,,2024-03-27T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
,,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
,,2024-03-27T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
,,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
,,2024-03-27T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
,,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
,,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
,,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-03-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
,,2024-03-27T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
,,2024-03-27T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
,,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
,,2024-03-27T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
,,2024-03-27T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
,,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
,,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
,,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
,,2024-03-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
,,2024-03-27T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
,,2024-03-27T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
,,2024-03-27T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
,,2024-03-27T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
,,2024-03-27T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
,,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
,,2024-03-27T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
,,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
,,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
,,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
,,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-03-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
,,2024-03-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
,,2024-03-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
,,2024-03-27T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
,,2024-03-27T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.02
,,2024-03-27T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
,,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
,,2024-03-27T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
,,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
,,2024-03-27T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
,,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
,,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
,,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-03-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
,,2024-03-27T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
,,2024-03-27T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.55
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
,,2024-03-27T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
,,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
,,2024-03-27T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
,,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
,,2024-03-27T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
,,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
,,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
,,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
,,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2024-03-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
,,2024-03-27T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
,,2024-03-27T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
,,2024-03-27T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
,,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
,,2024-03-27T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
,,2024-03-27T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
,,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
,,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
,,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-03-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
,,2024-03-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
,,2024-03-27T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
,,2024-03-27T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
,,2024-03-27T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
,,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
,,2024-03-27T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
,,2024-03-27T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
,,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
,,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
,,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
,,2024-03-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
,,2024-03-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
,,2024-03-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
,,2024-03-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
,,2024-03-27T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
,,2024-03-27T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
,,2024-03-27T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
,,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
,,2024-03-27T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
,,2024-03-27T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
,,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
,,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
,,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
,,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
,,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-03-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
,,2024-03-27T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
,,2024-03-27T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
,,2024-03-27T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
,,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
,,2024-03-27T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
,,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
,,2024-03-27T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
,,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
,,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
,,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-03-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
,,2024-03-27T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
,,2024-03-27T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
,,2024-03-27T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
,,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
,,2024-03-27T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
,,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
,,2024-03-27T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
,,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
,,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
,,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
,,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,,2024-03-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
