Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
,,2024-03-27T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
,,2024-03-27T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
,,2024-03-27T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
,,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
,,2024-03-27T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
,,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
,,2024-03-27T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
,,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
,,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
,,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
,,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
,,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-03-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
,,2024-03-27T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
,,2024-03-27T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
,,2024-03-27T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
,,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
,,2024-03-27T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
,,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
,,2024-03-27T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
,,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
,,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
,,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-03-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
,,2024-03-27T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
,,2024-03-27T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
,,2024-03-27T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
,,2024-03-27T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
,,2024-03-27T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
,,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
,,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
,,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-03-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
,,2024-03-27T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
,,2024-03-27T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
,,2024-03-27T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
,,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
,,2024-03-27T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
,,2024-03-27T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
,,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
,,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
,,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
,,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-03-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
,,2024-03-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
,,2024-03-27T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-27T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
,,2024-03-27T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
,,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
,,2024-03-27T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
,,2024-03-27T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
,,2024-03-27T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
,,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
,,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
,,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,,2024-03-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
,,2024-03-27T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
,,2024-03-27T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
,,2024-03-27T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
,,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
,,2024-03-27T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
,,2024-03-27T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
,,2024-03-27T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
,,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
,,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
,,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
,,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-03-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
,,2024-03-27T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-27T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
,,2024-03-27T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
,,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
,,2024-03-27T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
,,2024-03-27T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
,,2024-03-27T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
,,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
,,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
,,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-03-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
,,2024-03-27T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
,,2024-03-27T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
,,2024-03-27T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
,,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
,,2024-03-27T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
,,2024-03-27T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
,,2024-03-27T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
,,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
,,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2024-03-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
,,2024-03-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-27T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
,,2024-03-27T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
,,2024-03-27T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
,,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
,,2024-03-27T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
,,2024-03-27T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
,,2024-03-27T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
,,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
,,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
,,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2024-03-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
,,2024-03-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
,,2024-03-27T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
,,2024-03-27T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
,,2024-03-27T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
,,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
,,2024-03-27T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
,,2024-03-27T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
,,2024-03-27T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
,,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
,,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
,,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
,,2024-03-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
,,2024-03-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
,,2024-03-27T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
,,2024-03-27T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.86
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
,,2024-03-27T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
,,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
,,2024-03-27T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
,,2024-03-27T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
,,2024-03-27T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
,,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
