Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.69
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
,,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
,,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
,,2024-03-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
,,2024-03-27T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
,,2024-03-27T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
,,2024-03-27T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
,,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
,,2024-03-27T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
,,2024-03-27T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
,,2024-03-27T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
,,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
,,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
,,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-03-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
,,2024-03-27T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
,,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
,,2024-03-27T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
,,2024-03-27T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
,,2024-03-27T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-27T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
,,2024-03-27T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
,,2024-03-27T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
,,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
,,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
,,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
,,2024-03-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
,,2024-03-27T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
,,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
,,2024-03-27T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
,,2024-03-27T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
,,2024-03-27T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
,,2024-03-27T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
,,2024-03-27T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
,,2024-03-27T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
,,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
,,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-03-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
,,2024-03-27T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
,,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
,,2024-03-27T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
,,2024-03-27T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
,,2024-03-27T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-27T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
,,2024-03-27T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
,,2024-03-27T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
,,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
,,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
,,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
,,2024-03-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
,,2024-03-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
,,2024-03-27T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
,,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
,,2024-03-27T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
,,2024-03-27T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
,,2024-03-27T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
,,2024-03-27T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
,,2024-03-27T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
,,2024-03-27T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
,,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
,,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
,,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
,,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
,,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-03-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
,,2024-03-27T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
,,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
,,2024-03-27T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
,,2024-03-27T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
,,2024-03-27T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-27T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
,,2024-03-27T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
,,2024-03-27T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
,,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
,,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
,,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
,,2024-03-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
,,2024-03-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
,,2024-03-27T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
,,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
,,2024-03-27T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
,,2024-03-27T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
,,2024-03-27T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
,,2024-03-27T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
,,2024-03-27T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-27T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
,,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
,,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-03-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
,,2024-03-27T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
,,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
,,2024-03-27T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
,,2024-03-27T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
,,2024-03-27T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
,,2024-03-27T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
,,2024-03-27T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
,,2024-03-27T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
,,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
,,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
,,2024-03-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
,,2024-03-27T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
,,2024-03-27T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
,,2024-03-27T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
,,2024-03-27T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
,,2024-03-27T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
,,2024-03-27T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
,,2024-03-27T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
,,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
,,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
,,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
,,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
,,2024-03-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
,,2024-03-27T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
,,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
,,2024-03-27T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
,,2024-03-27T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
,,2024-03-27T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
,,2024-03-27T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
,,2024-03-27T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
,,2024-03-27T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
,,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
,,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
,,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
,,2024-03-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
,,2024-03-27T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
,,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
