Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
,,2024-03-27T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
,,2024-03-27T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
,,2024-03-27T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
,,2024-03-27T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
,,2024-03-27T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
,,2024-03-27T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
,,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
,,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
,,2024-03-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
,,2024-03-27T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
,,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
,,2024-03-27T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
,,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
,,2024-03-27T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
,,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
,,2024-03-27T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
,,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
,,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
,,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
,,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
,,2024-03-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
,,2024-03-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
,,2024-03-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
,,2024-03-27T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
,,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
,,2024-03-27T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
,,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
,,2024-03-27T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
,,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
,,2024-03-27T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
,,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
,,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
,,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
,,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
,,2024-03-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
,,2024-03-27T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
,,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
,,2024-03-27T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
,,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
,,2024-03-27T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
,,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
,,2024-03-27T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
,,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
,,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
,,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
,,2024-03-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
,,2024-03-27T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
,,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
,,2024-03-27T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
,,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
,,2024-03-27T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
,,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
,,2024-03-27T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
,,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
,,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
,,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
,,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
,,2024-03-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
,,2024-03-27T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
,,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
,,2024-03-27T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
,,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
,,2024-03-27T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
,,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
,,2024-03-27T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
,,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
,,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
,,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-03-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
,,2024-03-27T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
,,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
,,2024-03-27T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
,,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
,,2024-03-27T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
,,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
,,2024-03-27T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
,,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
,,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
,,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-03-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
,,2024-03-27T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
,,2024-03-27T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
,,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
,,2024-03-27T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
,,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
,,2024-03-27T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
,,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
,,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
,,2024-03-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
,,2024-03-27T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
,,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
,,2024-03-27T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
,,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
,,2024-03-27T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
,,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
,,2024-03-27T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
,,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
,,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
,,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
,,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
,,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-03-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
,,2024-03-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
,,2024-03-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
,,2024-03-27T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
,,2024-03-27T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
,,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
,,2024-03-27T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
,,2024-03-27T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
,,2024-03-27T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
,,2024-03-27T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
,,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
,,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
,,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
,,2024-03-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
,,2024-03-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
,,2024-03-27T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-27T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
,,2024-03-27T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
,,2024-03-27T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-27T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
,,2024-03-27T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
,,2024-03-27T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
,,2024-03-27T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
