Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
,,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
,,2024-03-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
,,2024-03-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
,,2024-03-27T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
,,2024-03-27T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
,,2024-03-27T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
,,2024-03-27T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
,,2024-03-27T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
,,2024-03-27T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
,,2024-03-27T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
,,2024-03-27T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
,,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
,,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
,,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-03-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
,,2024-03-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
,,2024-03-27T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
,,2024-03-27T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
,,2024-03-27T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
,,2024-03-27T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
,,2024-03-27T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
,,2024-03-27T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
,,2024-03-27T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
,,2024-03-27T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
,,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
,,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,,2024-03-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
,,2024-03-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
,,2024-03-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
,,2024-03-27T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
,,2024-03-27T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
,,2024-03-27T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
,,2024-03-27T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
,,2024-03-27T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
,,2024-03-27T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
,,2024-03-27T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
,,2024-03-27T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
,,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
,,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
,,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
,,2024-03-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
,,2024-03-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
,,2024-03-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
,,2024-03-27T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
,,2024-03-27T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
,,2024-03-27T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
,,2024-03-27T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
,,2024-03-27T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
,,2024-03-27T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
,,2024-03-27T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
,,2024-03-27T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
,,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
,,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2024-03-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
,,2024-03-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
,,2024-03-27T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
,,2024-03-27T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
,,2024-03-27T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
,,2024-03-27T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
,,2024-03-27T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
,,2024-03-27T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
,,2024-03-27T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
,,2024-03-27T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
,,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
,,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
,,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-03-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
,,2024-03-27T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
,,2024-03-27T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
,,2024-03-27T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
,,2024-03-27T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
,,2024-03-27T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
,,2024-03-27T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
,,2024-03-27T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
,,2024-03-27T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
,,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
,,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
,,2024-03-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
,,2024-03-27T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
,,2024-03-27T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
,,2024-03-27T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
,,2024-03-27T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
,,2024-03-27T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
,,2024-03-27T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
,,2024-03-27T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
,,2024-03-27T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
,,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
,,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
,,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-03-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
,,2024-03-27T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
,,2024-03-27T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
,,2024-03-27T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
,,2024-03-27T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
,,2024-03-27T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
,,2024-03-27T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
,,2024-03-27T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
,,2024-03-27T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
,,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
,,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
,,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
,,2024-03-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
,,2024-03-27T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
,,2024-03-27T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
,,2024-03-27T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
,,2024-03-27T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
,,2024-03-27T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
,,2024-03-27T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
,,2024-03-27T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
,,2024-03-27T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
,,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
,,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
,,2024-03-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
,,2024-03-27T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
,,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
,,2024-03-27T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
,,2024-03-27T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
,,2024-03-27T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
,,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
,,2024-03-27T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
,,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
,,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
,,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
,,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2024-03-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
,,2024-03-27T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
,,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
,,2024-03-27T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
,,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
