Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-27T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
,,2024-03-27T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
,,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
,,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
,,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
,,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-03-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
,,2024-03-27T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
,,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
,,2024-03-27T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
,,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
,,2024-03-27T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
,,2024-03-27T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
,,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
,,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
,,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-03-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
,,2024-03-27T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
,,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
,,2024-03-27T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
,,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
,,2024-03-27T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
,,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
,,2024-03-27T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
,,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
,,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
,,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
,,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-03-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
,,2024-03-27T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
,,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
,,2024-03-27T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
,,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
,,2024-03-27T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
,,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
,,2024-03-27T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
,,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
,,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
,,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
,,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
,,2024-03-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
,,2024-03-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
,,2024-03-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
,,2024-03-27T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
,,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
,,2024-03-27T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
,,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
,,2024-03-27T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
,,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
,,2024-03-27T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
,,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
,,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
,,2024-03-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
,,2024-03-27T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
,,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
,,2024-03-27T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
,,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
,,2024-03-27T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
,,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
,,2024-03-27T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
,,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
,,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
,,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
,,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
,,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
,,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-03-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
,,2024-03-27T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
,,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
,,2024-03-27T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
,,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
,,2024-03-27T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
,,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
,,2024-03-27T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
,,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
,,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
,,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
,,2024-03-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
,,2024-03-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
,,2024-03-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
,,2024-03-27T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
,,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
,,2024-03-27T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
,,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
,,2024-03-27T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
,,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
,,2024-03-27T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
,,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
,,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
,,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-03-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
,,2024-03-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
,,2024-03-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
,,2024-03-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
,,2024-03-27T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
,,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
,,2024-03-27T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
,,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
,,2024-03-27T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
,,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
,,2024-03-27T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
,,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
,,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
,,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
,,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
,,2024-03-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
,,2024-03-27T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
,,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
,,2024-03-27T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
,,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
,,2024-03-27T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
,,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
,,2024-03-27T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
,,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
,,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
,,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
,,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
,,2024-03-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
,,2024-03-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
,,2024-03-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
,,2024-03-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
,,2024-03-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
,,2024-03-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
,,2024-03-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
,,2024-03-27T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
,,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
,,2024-03-27T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
,,2024-03-27T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
,,2024-03-27T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
,,2024-03-27T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
,,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
,,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
,,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
,,2024-03-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
,,2024-03-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
,,2024-03-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
,,2024-03-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
,,2024-03-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
,,2024-03-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
,,2024-03-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
,,2024-03-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
,,2024-03-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
