Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.8
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
512016,Croyde Avenue Llanrumney,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.82
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.35
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
