Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
512016,Croyde Avenue Llanrumney,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.46
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.52
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.11
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.07
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.32
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.19
