Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.21
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.85
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.52
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.68
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.43
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.21
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.07
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
512016,Croyde Avenue Llanrumney,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.72
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.19
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.94
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.86
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.72
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.75
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.14
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.39
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.19
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.32
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.54
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.91
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.56
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.86
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
