Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.55
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.23
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.62
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.98
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.46
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
512016,Croyde Avenue Llanrumney,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.07
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.63
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.53
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.96
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.85
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.56
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.67
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.61
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.47
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.87
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.67
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.26
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.53
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.37
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.92
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.24
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.49
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.1
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
512016,Croyde Avenue Llanrumney,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
