Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.65
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.74
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.17
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.78
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.39
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.46
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.38
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.54
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.49
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.95
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512016,Croyde Avenue Llanrumney,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
