Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.43
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
512016,Croyde Avenue Llanrumney,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.55
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.07
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.72
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.58
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
