Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.05
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.83
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
512016,Croyde Avenue Llanrumney,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
