Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.79
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.5
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512016,Croyde Avenue Llanrumney,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.54
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.94
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.91
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.11
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.37
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.31
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
