Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512016,Croyde Avenue Llanrumney,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.72
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
512016,Croyde Avenue Llanrumney,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
