Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.34
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
512016,Croyde Avenue Llanrumney,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
