Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.68
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
512016,Croyde Avenue Llanrumney,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
