Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.92
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.4
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
512016,Croyde Avenue Llanrumney,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.32
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,13.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.31
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
