Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
512016,Croyde Avenue Llanrumney,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512016,Croyde Avenue Llanrumney,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
