Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,12.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,12.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512016,Croyde Avenue Llanrumney,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,12.9
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512016,Croyde Avenue Llanrumney,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
