Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512016,Croyde Avenue Llanrumney,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
