Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,12.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,13.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,13.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,13.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512016,Croyde Avenue Llanrumney,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,13.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,13.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
