Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512016,Croyde Avenue Llanrumney,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,14.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
