Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512016,Croyde Avenue Llanrumney,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,14.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.46
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.5
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512016,Croyde Avenue Llanrumney,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
