Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,17.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.2
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512016,Croyde Avenue Llanrumney,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
